Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85724
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92493
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90958
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8085600000000001
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76373
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63302
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74664
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6792600000000001
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64331
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7157899999999999
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7576
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91354
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74127
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75463
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61685
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71743
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65222
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.67
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.67
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.12
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,82.62
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9281
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.807
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7267100000000001
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.565
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72064
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89825
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.59
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86169
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82519
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79965
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6163
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68484
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291299999999999
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
