Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,75.75
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.62
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89438
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98889
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446899999999999
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79657
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51656
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270799999999999
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861700000000001
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,239.39
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,74.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.38
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587600000000001
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.87
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914799999999999
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76089
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90918
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5310600000000001
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93039
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96078
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.55
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,87.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,87.38
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.12
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,98.62
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,99.5
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88525
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98553
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.12
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920899999999999
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6805100000000001
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56207
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82376
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771899999999999
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.88
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.94
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.27
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,81.25
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.38
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94919
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.68
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67111
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63943
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79504
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82437
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.45
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,76.88
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98584
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93051
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63003
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95456
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67718
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75412
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
