Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,111.75
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,112.38
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94693
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8168300000000001
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91797
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55996
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7230800000000001
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,116.12
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,116.88
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.25
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,80.38
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.25
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,94.5
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001399999999999
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95401
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92694
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.905
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61648
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321799999999999
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,116.12
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,116.62
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,82.88
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,83.38
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94028
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98599
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85745
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73965
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85614
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741399999999999
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.81
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,105.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,109.88
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,88.25
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91565
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98981
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92862
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85785
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60458
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8456100000000001
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8776799999999999
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,114.75
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,114.88
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,106.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,106.25
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.12
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985299999999999
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84564
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89892
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76913
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9245
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
