Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,103.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,103.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,101.62
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,101.75
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,101.75
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,94.88
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99173
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85464
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71438
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95187
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94064
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,108.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,108.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,69.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,99.25
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,99.62
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91138
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93777
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91443
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7355
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565299999999999
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.16
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.66
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,120.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,121.25
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,98.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,98.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.12
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93323
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94235
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92551
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95184
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7691600000000001
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84491
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,236.81
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,236.84
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,108.12
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,108.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,81.75
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,87.25
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,87.5
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.38
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87384
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76413
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86667
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92572
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,237.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,238.69
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,128.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,128.5
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.38
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,89.38
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94986
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81103
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90182
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91382
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
