Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,103.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,77.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,96.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97186
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93664
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7991
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8457600000000001
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91846
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,109.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,109.38
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.12
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,112.5
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,115.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.25
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91922
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83224
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78863
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95819
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,236.7
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,236.73
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.14
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,235.22
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,235.22
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,123.62
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,123.75
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.62
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,133.12
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,133.62
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91031
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8360299999999999
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77264
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79794
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89807
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.22
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.22
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.28
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,98.12
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,98.88
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949299999999999
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91281
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8213799999999999
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80911
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.05
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,235.22
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,100.38
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.38
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,79.75
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,145.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,146.62
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.25
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9155
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71618
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79855
