Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8652299999999999
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.55
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.89
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,235.89
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,94.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,94.5
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,74.75
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,77.75
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,110.25
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,110.62
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97937
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92398
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8062699999999999
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85498
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,236.86
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,235.78
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,235.83
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,96.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,96.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,88.75
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,99.62
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,100.25
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8642299999999999
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97205
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8320000000000001
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56686
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95367
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83099
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,90.38
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,90.62
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,105.75
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,106.12
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89425
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97089
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8454
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.88
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80542
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83859
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89523
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,236.62
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,236.11
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,138.12
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,138.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,100.5
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,100.88
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91421
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748799999999999
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.923
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76632
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98889
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,236.41
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,235.41
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,95.5
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,95.88
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,93.75
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92602
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90423
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
