Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73031
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,237.09
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,234.98
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,235.03
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,100.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,100.62
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,73.25
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,73.5
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,97.62
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92682
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478100000000001
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,235.86
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,234.91
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,234.95
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,108.5
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,109.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,86.62
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,86.62
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,93.75
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,94.88
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91852
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96866
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93536
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87692
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91373
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88489
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67276
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91379
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,235.19
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,235.22
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,91.5
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.12
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,80.38
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97638
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98325
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96857
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77563
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67898
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,236.16
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,116.62
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,116.75
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,81.75
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,106.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,106.38
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.25
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94763
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94101
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9284
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63247
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79745
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,236.61
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,237.7
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,235.33
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,82.12
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,84.25
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,96.75
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,109.5
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.62
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91907
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
