Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8526299999999999
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82458
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,235.31
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,235.31
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,120.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,120.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.88
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,87.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,87.38
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.25
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,81.38
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92526
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66699
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74911
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,234.61
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,234.7
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,164.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,164.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,122.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,122.25
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.12
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98947
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.25
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8326399999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7710199999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7174
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88251
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,235.73
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,235.06
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,149.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,150.38
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.75
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.75
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93429
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96027
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8531799999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86551
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,236.8
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,236.97
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,235.06
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,137.75
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,138.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,98.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,110.5
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,102.25
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,103.12
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98932
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.12
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8464299999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8892200000000001
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95486
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.08
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.08
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,237.08
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.2
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,132.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,132.38
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,104.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,111.62
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,112.25
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87182
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97513
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
