Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6279899999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7350399999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.89
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,98.75
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,98.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,72.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,118.12
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,120.38
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96561
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92694
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51052
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8302299999999999
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,237.56
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,131.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,132.88
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,90.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,97.62
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,99.75
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98807
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93722
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99356
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.12
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68957
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94882
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,235.53
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.53
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.55
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,233.97
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,233.98
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,104.25
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,104.62
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,97.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.38
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,150.62
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,150.88
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.75
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94858
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93344
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8659
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8105100000000001
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69726
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,236.84
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,234.44
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,234.48
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,119.88
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,120.12
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,72.88
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,108.5
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,109.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.75
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.62
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95987
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7240300000000001
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92828
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,236.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,234.27
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,234.36
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.31
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,148.5
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,149.25
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,128.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,128.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,128.5
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,133.12
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.38
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,103.38
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
