Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98279
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80484
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98352
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90466
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,235.81
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,235.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,155.25
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,155.75
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,105.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,105.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,104.38
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,104.88
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.62
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98297
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,70.75
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97424
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7658699999999999
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,235.97
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,236.75
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,236.77
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,235.08
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,235.16
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,116.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,124.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,125.5
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,88.25
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98682
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98883
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90814
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8526299999999999
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87082
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,235.53
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,236.31
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,234.81
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.83
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,120.62
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,123.25
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.12
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,132.5
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,134.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,96.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,96.75
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93582
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.12
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8559200000000001
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8392299999999999
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,236.11
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,235.05
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,235.19
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,125.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,125.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,86.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,92.62
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,101.75
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95425
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83621
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90405
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,235.48
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,104.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,104.62
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,91.12
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,110.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,110.38
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
