Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8063899999999999
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92331
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7933899999999999
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96982
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83825
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.14
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,235.69
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,235.7
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,114.5
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,115.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.75
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,82.62
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,83.38
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,105.25
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,105.62
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8085600000000001
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96258
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79419
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97076
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905299999999999
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,97.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,92.62
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,93.25
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,90.5
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,90.62
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84091
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94012
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78671
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95776
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.89
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.62
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,97.5
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,98.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,99.38
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,100.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,78.25
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77456
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92068
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8556799999999999
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98611
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95846
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.25
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,93.88
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,94.12
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,95.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,97.75
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,101.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98181
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92871
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367600000000001
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87616
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93921
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,79.5
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,73.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,74.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.88
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,117.25
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,117.62
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97925
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96384
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
