Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491799999999999
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85959
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8281200000000001
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97192
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,89.62
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.38
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,86.75
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9093
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97086
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77041
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86246
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92923
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,93.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,87.25
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,87.5
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,73.88
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96201
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76449
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91208
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90408
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86056
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.23
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,92.5
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,92.88
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.75
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,93.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,95.75
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.62
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,76.75
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.12
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96606
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93802
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92139
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882700000000001
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.2
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,100.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,101.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,78.38
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,81.25
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97873
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88321
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92807
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7893600000000001
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8854700000000001
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98776
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83142
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,237.97
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,115.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,117.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,116.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,88.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,76.25
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,78.38
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
