Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99359
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88321
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92724
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82586
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78027
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,100.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,101.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.62
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,117.25
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,120.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,117.88
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,102.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,103.38
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76986
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8055399999999999
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8035899999999999
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81494
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76037
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.78
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,94.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,95.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8163100000000001
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85913
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98697
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72113
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.73
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.78
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,111.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,112.75
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,98.38
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,98.5
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99304
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96542
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85003
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88156
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8886700000000001
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79095
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154600000000001
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.86
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,110.75
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,111.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,85.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8967
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86069
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88141
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82132
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81726
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.86
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,95.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,81.75
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,67.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,68.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
