Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98499
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96695
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8803700000000001
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92059
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82257
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87097
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.33
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,86.12
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,86.88
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9538
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91742
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8853700000000001
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7308899999999999
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96707
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,127.75
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,128.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,88.75
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92761
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7611
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89035
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8444799999999999
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89505
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.42
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,107.75
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,108.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,91.25
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93997
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.8
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.08
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,110.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,111.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,81.25
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,149.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,149.62
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98163
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96402
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96622
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97284
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74255
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95657
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.02
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
