Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,110.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,111.62
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,94.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,100.12
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.88
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,101.62
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,102.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.75
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94681
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95639
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8786299999999999
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97827
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86459
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.89
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,53.88
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,90.38
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,90.88
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,90.62
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93042
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96866
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90631
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946799999999999
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8432
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76498
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.38
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.41
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,57.5
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,73.25
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,77.75
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98038
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85196
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66989
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69918
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.81
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,75.38
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,76.5
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.75
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,97.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,98.88
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,99.62
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95789
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781100000000001
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8848600000000001
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8335899999999999
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85034
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.27
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,67.62
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,71.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,92.88
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,93.12
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92129
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96652
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77057
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94498
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95465
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8544299999999999
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739600000000001
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.86
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.3
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.31
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.3
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
