Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,81.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,82.12
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,81.38
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.62
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97928
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69097
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82965
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,74.5
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,76.62
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,89.12
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,89.38
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,81.5
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,82.62
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97412
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94421
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87164
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,99.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,99.25
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,108.12
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,108.75
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,60.88
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,61.75
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92782
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98627
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86508
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.06
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,107.75
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,108.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.25
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,103.12
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,93.12
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,94.38
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84793
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85867
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94464
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.25
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361200000000001
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98599
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33822
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.86
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.39
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.44
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,83.62
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,99.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,99.62
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.38
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96692
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88956
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96536
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.5
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99048
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35824
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.81
