Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,70.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,106.62
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.12
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96826
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98508
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77151
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81228
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14015
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.12
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,64.88
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,86.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,86.75
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94846
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,85.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85339
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975799999999999
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.19
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78668
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41048
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.03
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,61.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,92.12
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,92.62
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,118.25
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,120.5
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99152
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91522
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86529
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65609
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66857
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,84.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,85.25
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,119.12
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,119.75
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90451
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98453
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93652
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9053
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.69
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8157300000000001
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44189
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,97.38
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,98.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.75
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,105.12
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,105.38
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95657
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93616
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72992
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5173
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
