Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,106.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,106.88
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,90.38
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8049
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84454
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49853
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.22
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,86.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,93.25
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94983
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8481700000000001
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81103
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94351
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80072
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95392
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40829
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.42
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,65.38
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,65.75
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94263
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96612
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88946
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9357
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94861
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.44
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88992
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94861
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5274
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,71.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98379
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8407899999999999
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87198
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52871
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,84.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,88.62
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,83.38
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,84.12
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720399999999999
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91345
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91153
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
