Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8899799999999999
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.05
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,98.62
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.75
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,69.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90478
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93722
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9288
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95151
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88208
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92761
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.86
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,91.88
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,92.62
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,82.62
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,92.88
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8709100000000001
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87539
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81863
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91299
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.61
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,93.88
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,88.75
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,91.38
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,125.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,129.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.12
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986799999999999
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93045
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89151
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6921
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39031
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.25
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,104.5
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,104.5
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,67.62
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.75
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,104.12
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,106.12
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94879
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93048
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8317200000000001
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98071
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576299999999999
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65917
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94702
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.09
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,63.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,63.75
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,64.25
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,122.38
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,122.88
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,122.62
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316600000000001
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
