Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79495
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93777
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95587
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789299999999999
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87341
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6090899999999999
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.45
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.58
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.66
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.2
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,68.75
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,111.5
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,66.88
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94873
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90622
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.75
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76608
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45025
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,236.19
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,236.23
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.14
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,81.25
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,88.88
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,65.38
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,86.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.38
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90228
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87469
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95074
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5855600000000001
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,235.28
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,235.28
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.86
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,234.81
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.83
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,95.75
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,80.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,80.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,118.38
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,118.62
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92096
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92239
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91699
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79284
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92895
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56405
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,235.2
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,66.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,110.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,110.5
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,95.38
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,101.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93957
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94202
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
