Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80829
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6935100000000001
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3384
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,236.17
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,236.19
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,235.69
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,235.78
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,73.88
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,88.25
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,92.62
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.38
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97348
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95492
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84967
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70965
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42803
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.67
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.7
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,100.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,100.38
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,94.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,98.62
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,96.25
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,99.88
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,99.88
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.88
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92877
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95218
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8424
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80325
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87518
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.94
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6751
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92337
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42016
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,237.61
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.34
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.19
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,58.75
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99139
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8034
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72949
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8889100000000001
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9006299999999999
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63659
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23882
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,236.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,236.75
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,236.8
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,235.11
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,92.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,92.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92782
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66674
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66281
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,235.56
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,235.66
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,235.81
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,235.91
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.84
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,233.77
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,233.86
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.8
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,85.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,85.75
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,106.62
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,107.88
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.25
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93939
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96017
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93851
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93201
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
