Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49541
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70022
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5382899999999999
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,236.3
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.38
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,235.45
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,235.45
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,74.12
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95047
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93774
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8670899999999999
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63693
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69415
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48415
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,236.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,236.14
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,236.97
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.39
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.39
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,66.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95813
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89587
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.13
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45638
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64056
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40801
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,237.09
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.03
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,235.97
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,236.02
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,81.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,64.88
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89255
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8447899999999999
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8909299999999999
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76269
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70694
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7491399999999999
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48861
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.2
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,70.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93353
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87918
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.06
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78265
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65341
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28139000000000003
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,237.23
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.12
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,235.94
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,236.08
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,73.12
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.62
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,87.88
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92853
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97012
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
