Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8857700000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92316
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.69
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43651
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72485
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22188
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,235.58
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,235.7
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,84.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.25
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,62.38
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98325
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.823
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739899999999999
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8340700000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.25
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75897
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31664000000000003
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.42
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.52
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.47
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,51.25
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82144
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81482
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80957
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.69
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89892
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68496
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33986
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,235.73
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,236.75
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,236.8
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,234.41
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,234.45
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,55.5
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93802
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91974
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8321799999999999
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7628699999999999
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818600000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37053
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7729199999999999
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7762100000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,236.03
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,236.05
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,236.94
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,234.73
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,234.75
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93478
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88815
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78863
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8117300000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74978
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.87
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53063
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8630700000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27391
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,236.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.02
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,234.66
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,234.69
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.67
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,45.12
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,51.75
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93088
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91244
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
