Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75631
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81286
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65841
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.87
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6913100000000001
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75634
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2694
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,236.83
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,237.48
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,235.66
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,235.69
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96454
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82815
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568100000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80066
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.63
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6360399999999999
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61492
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36315
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,236.44
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,236.47
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,237.22
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,235.12
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,235.17
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,57.25
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.38
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8934
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.81
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83145
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62567
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81906
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.69
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7316199999999999
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78418
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26735
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,237.59
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,234.98
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,235.02
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87964
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98645
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67687
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81045
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92746
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48135
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,235.27
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,235.33
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.25
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,66.88
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93024
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91318
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98563
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Current (Max),A,35.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8056
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63445
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81515
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L2 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.44
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81305
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34392
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Voltage (Max),V,237.11
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Voltage (Max),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Voltage (RMS),V,235.72
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Current (Max),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L3 Current (RMS),A,48.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L2 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,busbar,,L1 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:45+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92532
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Active Power,kW,4.0
