Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,3.0,L1 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.69
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81723
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5906600000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8235100000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.81
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8430200000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90713
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33358000000000004
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Voltage (Max),V,237.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Voltage (RMS),V,237.78
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Voltage (Min),V,235.55
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Voltage (Max),V,235.55
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Voltage (RMS),V,235.55
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L3 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L2 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,busbar,,L1 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:37+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94537
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87829
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98309
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-50.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74746
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6098
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83035
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.19
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8583700000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90762
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4522600000000001
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Voltage (Min),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Voltage (Max),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Voltage (RMS),V,236.66
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Voltage (Min),V,235.23
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Voltage (Max),V,235.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Voltage (RMS),V,235.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L3 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L2 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,busbar,,L1 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:32+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88315
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97311
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80597
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53823
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87213
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.19
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80774
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78375
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Voltage (Min),V,236.92
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Voltage (Max),V,236.97
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Voltage (RMS),V,236.95
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Voltage (Min),V,236.02
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Voltage (Max),V,236.06
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Voltage (RMS),V,236.05
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Current (Max),A,65.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L3 Current (RMS),A,65.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,busbar,,L1 Current (RMS),A,51.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-05 04:28:28+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8669100000000001
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68038
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77517
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8377700000000001
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41658999999999996
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5995699999999999
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867799999999999
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.7
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,50.12
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85324
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97772
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81408
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75634
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82315
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37053
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74838
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77063
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,62.12
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,62.62
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
