Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082600000000001
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734200000000001
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7811600000000001
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80597
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44881000000000004
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76513
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83236
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,48.5
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8777799999999999
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81802
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7814300000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8334
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40349
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74902
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76269
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.88
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.91
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,238.05
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,56.25
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90307
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.06
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.81
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558600000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77313
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80667
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.06
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25304
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68215
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8277
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.42
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,54.88
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,56.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9638100000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8459399999999999
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80157
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8544
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49062
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74517
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6618
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.75
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.78
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98215
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89523
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244600000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79388
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8369700000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42107
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6734
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6857300000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,238.66
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.77
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.81
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,61.25
