Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,61.75
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9578200000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9905700000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478100000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77282
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79123
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59734
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65832
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85544
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,238.61
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,238.67
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.8
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,69.75
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88705
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8470700000000001
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80584
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7984
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78683
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64977
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81805
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.42
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.67
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,69.75
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88956
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.62
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4515
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76526
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75708
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79498
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,238.19
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.69
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,83.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,87.88
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85321
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.44
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.56
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5053
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67324
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62325
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162299999999999
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925200000000001
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82562
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,90.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,92.62
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.81
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.52325
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54327
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8294
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7463
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8911399999999999
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89435
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.92
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.28
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.31
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
