Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,87.62
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,88.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.5
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.38915
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560799999999999
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-93.62
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04845
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81506
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983399999999999
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8505799999999999
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9971
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80575
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.39
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.91
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.86
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.95
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,89.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8537600000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86603
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8273
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774200000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91589
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.38
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,88.5
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,69.5
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,69.88
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.62
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84335
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95163
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79757
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89917
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7266199999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8752700000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96078
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.05
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,72.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,63.38
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,64.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9580700000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9793700000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9340799999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8698100000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64041
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9590799999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86255
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,237.52
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.16
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,96.75
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,97.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,63.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9585
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919399999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30855
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84009
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281299999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96631
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
