Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.14
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,77.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,78.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,104.75
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,106.12
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19744
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84335
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32134
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7308899999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.14
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.69
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,97.25
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,98.5
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,52.12
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.58401
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699700000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9515399999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.56
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72531
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90622
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8427399999999999
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94104
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7529600000000001
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.83
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,80.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7467600000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9782700000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.56
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01247
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84796
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6823100000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739399999999999
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91171
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.3
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.34
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.14
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.2
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,123.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,126.25
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.75
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,74.38
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97101
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68072
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81811
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35262
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9605100000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.34
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.8
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,60.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,96.25
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,96.38
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,79.62
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,79.88
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.63
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23076
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9637100000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94134
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8124100000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8852200000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.845
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34154
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66781
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8815299999999999
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
