Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.36
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.39
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,66.75
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.88
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.69
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.48217
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602299999999999
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.69
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83001
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5444
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29936999999999997
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51147
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75421
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,79.75
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9771700000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74832
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94125
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8673700000000001
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.06
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.342
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66781
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37374
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,236.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,236.53
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,236.59
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,235.23
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,235.27
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,64.62
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,66.12
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,66.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95425
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62405
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85611
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94327
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8410299999999999
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86749
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86279
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,234.77
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,234.84
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,97.38
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,98.75
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.38
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9521200000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68661
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164700000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87625
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51131
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84762
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92166
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,236.02
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,236.06
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,234.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,234.94
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,61.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,67.12
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,67.62
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.06
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.31511
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35921
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9034399999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48721000000000003
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6538
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8550700000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
