Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.55
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.45
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,78.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722299999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9637100000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88379
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31777
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73407
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6521600000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,234.8
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,234.91
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,234.8
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,234.88
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.83
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,233.41
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,233.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.44
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,98.38
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,98.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9846799999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805299999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96173
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.19
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10985
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711299999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342299999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76886
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68243
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8562
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,46.25
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,90.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,71.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,72.38
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83816
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89133
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9305100000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84286
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91196
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.08
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.09
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,235.67
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,235.67
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,57.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,83.88
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,83.88
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,83.38
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.38
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96899
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666100000000001
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.06
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7638199999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6993699999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9502299999999999
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88415
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,234.77
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,234.78
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,233.11
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,233.28
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.16
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,77.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,78.88
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.25
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,121.5
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,127.12
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,124.62
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587100000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94855
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
