Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74954
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76584
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7084
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,235.41
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,236.27
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,234.59
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,234.61
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.61
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,106.62
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,107.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,84.25
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,84.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,74.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,77.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9673200000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71868
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8359
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8273299999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570299999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57348
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,1.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,1.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,237.89
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.98
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,67.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,68.88
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,72.38
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,73.12
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92743
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.56
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.15755
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90869
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433600000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43923
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7326
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8664200000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,237.16
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,236.73
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,235.52
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,235.61
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,83.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,81.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9464100000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819899999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90161
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8289799999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14577
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93774
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74145
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.86
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.91
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.84
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.39
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,74.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,104.38
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,105.12
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412200000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133600000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9524799999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.06
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15709
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41808
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26705
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.55
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.11
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97559
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-106.44
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22612
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90112
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8267200000000001
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
