Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42796999999999996
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9080799999999999
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52798
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,66.88
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,67.38
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901700000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.12
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85409
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9136
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9099700000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58407
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77615
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.86
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.42
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,76.75
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,72.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.38
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,107.88
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,109.25
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.75
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829100000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90451
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9691200000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.63
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39071
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91061
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9450700000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6641199999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7546
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42738999999999994
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.91
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,65.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,58.88
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9759200000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81704
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389299999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69586
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675299999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82473
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.3
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.89
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.73
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,95.62
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.38
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,81.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97855
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65304
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513200000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7863399999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8299799999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.28
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.56
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.62
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,67.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,84.38
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.88
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,65.5
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675600000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930399999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.44
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53585
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91974
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87155
