Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9386899999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58782
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.58
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,55.12
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,91.25
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,92.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,105.38
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928799999999999
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266700000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83954
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60195
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9984700000000001
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.56
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,237.59
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.61
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.67
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.88
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.88
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.12
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,108.75
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,109.25
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,61.38
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98209
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6762600000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81192
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8568399999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69201
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43676000000000004
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.98
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,66.12
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,66.88
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,54.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,69.88
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9623700000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9569700000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9157700000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212600000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57723
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78762
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56875
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.36
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,59.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,72.75
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385399999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9870899999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880899999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8663299999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65493
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5425
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.91
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.94
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.33
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,52.25
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,81.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,112.88
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,113.38
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9600799999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
