Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84649
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78262
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582200000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.56
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6921
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5682
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44151999999999997
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.02
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.11
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.12
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,76.75
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,81.38
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,81.62
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,79.5
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9730200000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.953
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9515399999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037200000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.69
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64453
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67361
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35555
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.11
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,76.12
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,59.12
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93219
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8954799999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9643200000000001
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.19
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90195
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60845
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52404
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.56
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,65.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,65.62
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,57.25
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9654799999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9475399999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8993200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.56
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5762
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9289200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,83.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,83.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,81.5
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.75
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9362799999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88345
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6632
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,64.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,70.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,70.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,113.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,113.25
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.12
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9643200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9067700000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9580700000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
