Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9391799999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8242200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7109300000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68847
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82568
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.53
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.61
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.95
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.48
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.53
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.62
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753299999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9311200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8154
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.643
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7138
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7598199999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,237.64
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.31
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,236.48
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,73.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,73.5
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,73.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,64.88
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,65.75
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,66.38
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.19
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98062
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98672
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97064
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9231299999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79586
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7401399999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68069
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2323800000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,235.34
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,235.45
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.41
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,236.05
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,236.06
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,234.39
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,234.44
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.88
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,69.25
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,70.12
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99475
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8714
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856299999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90381
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90576
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8787200000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81619
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6005199999999999
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9338700000000001
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,236.89
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,236.91
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,235.11
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,235.14
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.12
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,93.12
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,75.5
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,76.88
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7752
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87628
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81808
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9113100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86316
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5504100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61648
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.05
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.09
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.02
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.03
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.11
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,64.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,79.25
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9871200000000001
