Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81308
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686600000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478399999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8463700000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69635
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67419
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67291
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7727
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.86
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.11
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.25
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,73.88
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,74.12
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.88
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,52.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8670899999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9175399999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836700000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8254100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8085
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.37
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7629100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65246
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36861
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.36
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,40.88
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613299999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81808
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95306
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82504
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77417
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76672
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81198
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6954899999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5251399999999999
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.75
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.25
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82358
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81137
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8236100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8044100000000001
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.25
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43406999999999996
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76776
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43008
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.7
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.72
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,70.75
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78289
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83804
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69335
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74652
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.37
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68905
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67871
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33187
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.47
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.5
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,60.75
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.88
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
