Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9318200000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85672
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.31
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8388
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75213
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.81
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60955
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7116399999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41616000000000003
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,69.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,40.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87735
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183600000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72711
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9456200000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61373
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70452
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6806
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.06
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.08
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,62.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78857
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.06
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88476
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63317
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82757
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54842
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75671
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68258
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,62.5
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,65.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8022699999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9181799999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.31
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8803700000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62383
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78308
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28856
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69876
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37401
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.44
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,71.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84662
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9430200000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.81
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7592399999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70932
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70925
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6531600000000001
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94479
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47588
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,43.12
