Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9151299999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77862
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76156
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70123
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73559
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5380199999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7146
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6489199999999999
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,47.12
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78286
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071299999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78094
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65801
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8114899999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71905
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66668
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46087
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,61.12
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,50.38
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90875
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8400200000000001
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7015600000000001
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69442
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83001
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.25
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7702899999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5554399999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43914
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.5
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,54.25
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91485
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486700000000001
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7710199999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80056
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79425
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.56
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.69
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64395
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5819
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67794
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.39
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.31
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78909
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79477
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70129
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88626
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6218199999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47875
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.14
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
