Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,51.12
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9497399999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79776
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9562700000000001
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85049
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81897
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7402
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.88
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74383
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52398
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.08
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.25
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9542799999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8569899999999999
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87198
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81186
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80328
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.13
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67532
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68374
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4544
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.3
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.33
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,39.5
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.62
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,48.12
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9160799999999999
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8893700000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87884
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84149
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82068
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.12
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.56
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35698
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61917
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46035
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.75
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9297200000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797100000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8416100000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89123
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8463700000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.56
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89569
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6000300000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60085
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.92
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,48.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,48.12
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84344
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72955
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202299999999999
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80615
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.94
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81439
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58962
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49575
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
