Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,51.88
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9111600000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8632200000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.63
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81714
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81387
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79181
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5805600000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6744600000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51342
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,45.5
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8760100000000001
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79623
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76535
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79059
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.5
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66113
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73172
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46752
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,72.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9147
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8186
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96347
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.62
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80667
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70797
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79391
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.94
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45232
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71926
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30556
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,47.25
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,38.62
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8691399999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8486299999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9183600000000001
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.5
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-56.63
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70602
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51977
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84949
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.31
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.13
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70672
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5838899999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38866
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9333799999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8392299999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758899999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.94
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7398600000000001
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56243
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75738
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.81
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.87
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65298
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5306
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37556999999999996
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
