Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.7
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91669
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191299999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81863
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87115
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7441399999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.37
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4235100000000001
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54083
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,50.25
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,74.62
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,75.12
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93515
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.31
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.19
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74566
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6191
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75207
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.38
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54257
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65167
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,45.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,45.88
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,77.62
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8914799999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8501
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68853
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76498
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5523899999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68997
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.16
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84698
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83911
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76782
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81271
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7373
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7809699999999999
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.97
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,38.75
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91275
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93814
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8441700000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8074899999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8024
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
