Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70404
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7074199999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.52
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,81.38
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,81.88
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.62
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766200000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657600000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.807
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7973899999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79788
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87536
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55962
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.58
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,78.5
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97314
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8632799999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.69
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8290700000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70886
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70126
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.38
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92361
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55975
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.84
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.05
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,58.38
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,38.25
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,82.38
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,82.88
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85177
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98465
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.69
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76672
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7171
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71023
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.19
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8582700000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62795
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682299999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.62
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,37.62
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,78.12
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,81.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8416399999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79702
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82565
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7478600000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73117
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5977399999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646600000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.8
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,52.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,79.12
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.922
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8308399999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8175899999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8343799999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
