Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6591100000000001
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6725399999999999
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95468
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,86.75
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277299999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848600000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85769
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80716
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.25
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8230299999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6231
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5667
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.09
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,57.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,43.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,43.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84677
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81695
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92425
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9041100000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.12
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69821
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6393399999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45168
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,53.75
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,54.12
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,64.38
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,64.5
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598399999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81689
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7792
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8132
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.5
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7098
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61038
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46571999999999997
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.41
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,52.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,43.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,43.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83331
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79794
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8207700000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89435
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.56
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82885
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74832
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5735399999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.78
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,57.25
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,71.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9121100000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78112
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8523200000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
