Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8467100000000001
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79196
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64071
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,45.38
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.38
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,72.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8755799999999999
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74731
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96139
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.38
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83896
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55502
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,54.12
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792799999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8106399999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8411200000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7770699999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.69
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76461
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76254
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61666
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,64.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.25
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,41.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,82.38
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,82.88
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9532200000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9079
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8353200000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76272
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9598399999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81723
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7904899999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54379
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,88.88
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.62
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83325
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869700000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83954
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78418
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7882
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72897
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85513
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.41
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,71.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,42.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,42.5
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,107.25
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,107.88
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789700000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8979799999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.81
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
