Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409700000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66314
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94626
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.62
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79071
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76535
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51974
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,73.5
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,73.62
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,103.75
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9090600000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.37
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74044
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.81
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73861
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9391799999999999
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53927
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.77
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,85.5
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,85.88
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,55.12
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,96.88
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,100.62
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90423
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.87
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8853700000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73693
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9459200000000001
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81909
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79104
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78897
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,85.5
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,85.75
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,97.5
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,98.12
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.88
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858100000000001
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7477699999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343299999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84439
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53887
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.39
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,238.78
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,103.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,103.12
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,47.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,87.38
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,91.12
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90512
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90628
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87121
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95575
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8009
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67361
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.45
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.52
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,87.62
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,87.62
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.62
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,91.5
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,91.88
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95224
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87921
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
