Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.94
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93768
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74478
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93329
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.94
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83154
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74292
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4926100000000001
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,86.25
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,86.38
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,95.88
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.12
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9896799999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.62
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91766
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75372
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.31
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8652299999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73611
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4461
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,86.62
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,86.75
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,103.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,104.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.88
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8565
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8133199999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8704799999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6704399999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.05
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,97.12
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,61.5
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,97.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,97.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9923700000000001
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9015799999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818399999999999
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90356
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86941
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78979
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73883
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60446
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.28
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.92
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,100.88
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,101.38
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.12
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,100.62
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,101.25
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9712799999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9391200000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9463799999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8369700000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90146
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59213
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,88.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,72.88
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,93.62
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.25
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
