Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85354
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596899999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9510799999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81311
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995299999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,144.75
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,145.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.88
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,82.5
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,118.62
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,119.12
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556899999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212899999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9933200000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,80.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.5
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.38
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92856
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87369
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9975299999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8103600000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.53
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,87.88
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,122.38
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,122.5
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,125.12
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,126.75
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.88
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,80.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92258
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074399999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94971
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680100000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94165
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6700699999999999
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.42
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.56
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,96.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,96.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.12
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,82.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,82.25
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,124.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,124.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9461700000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9804700000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9067700000000001
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49978
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.11
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.83
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,78.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,80.88
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,102.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,104.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,100.12
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,100.5
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.38
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89938
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.25
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55923
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.84
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.97
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,92.5
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,105.62
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,98.38
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,102.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,100.25
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,115.75
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,118.12
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
