Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787899999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9659399999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98795
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9221799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90533
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84024
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6756800000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.89
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.05
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,90.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,90.62
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,85.25
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,85.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,99.5
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,100.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9048799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.75
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9258700000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9115
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94635
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.69
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9480299999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58975
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.97
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,92.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,93.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,77.62
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,129.12
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,130.38
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.88
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9907799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9604799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8611700000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83005
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80008
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8394799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.7
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,114.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,114.62
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,75.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,106.25
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,109.75
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,107.38
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96329
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9239200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9179700000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7449899999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,101.38
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,101.62
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,83.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.88
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,127.12
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,127.5
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824799999999999
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.75
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86731
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84726
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96744
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8242200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,88.38
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,88.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,84.12
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,84.88
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,124.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,124.12
