Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.12
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9770200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9759200000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9439700000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.44
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85083
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50964
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.81
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,113.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,113.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,93.38
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,93.75
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,108.25
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,109.12
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9847100000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9803200000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913299999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783299999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79879
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9820200000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930600000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.27
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,135.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,135.38
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,84.88
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,86.12
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,142.25
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,145.62
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9741799999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332600000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.88
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59222
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.56
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,124.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,124.5
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,103.62
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,104.38
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890700000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9757399999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85657
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654200000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99792
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9142399999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,112.62
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,112.88
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.75
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,129.12
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,129.5
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.38
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,110.62
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,111.25
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635299999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9557200000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6788
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.19
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.39
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
