Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,119.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,119.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,98.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,99.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.62
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,110.5
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,111.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9796100000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708600000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798899999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7308899999999999
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.81
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,146.12
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,146.25
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,111.88
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,117.38
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,114.62
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,96.5
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,98.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547700000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838600000000001
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90686
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86011
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.36
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,124.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,124.75
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,108.5
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,108.88
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.75
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,117.62
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,120.75
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.12
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837600000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837299999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9401200000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94076
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147299999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7210300000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.58
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,92.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,92.88
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,120.38
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,120.75
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,123.12
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,123.62
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659700000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728399999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9785799999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,110.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,111.12
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,122.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.62
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,113.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,114.88
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99234
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666399999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9838899999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295299999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7881100000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81198
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.7
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
