Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,116.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,116.62
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,75.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,75.38
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,119.5
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,121.12
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.25
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9920700000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821200000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635799999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96667
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73138
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.95
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,34.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,146.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,146.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,125.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,125.75
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.75
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,131.5
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,131.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.62
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9427200000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8312
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103100000000001
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91089
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.58
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.59
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.77
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,82.62
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,83.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,123.38
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,124.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.75
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,130.25
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,130.88
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875799999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837299999999999
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77765
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,105.62
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,106.12
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.88
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,150.25
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,150.38
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.38
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,115.88
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,121.88
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.88
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9781200000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835799999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321299999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9923700000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81927
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78045
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.09
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,76.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,112.5
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,112.75
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.62
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,122.25
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,122.88
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.62
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754299999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8721899999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.31
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6945100000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78314
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94183
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
