Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,65.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,66.75
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,99.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,99.5
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,109.38
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,112.62
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92227
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751299999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83691
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9803200000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92422
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6582899999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5374399999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,67.88
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,89.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,89.12
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,96.25
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,97.38
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97821
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8372799999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7632399999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83142
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76257
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.66
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,66.12
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,91.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,91.12
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,93.25
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,103.38
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778399999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9040799999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778399999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.63
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80047
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50176
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,78.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,78.5
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,78.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,77.25
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,80.12
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93906
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8848600000000001
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.88
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8660899999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7215199999999999
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61917
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.08
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,87.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,53.5
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,55.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,98.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,98.38
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90423
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818100000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.12
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81894
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
