Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627600000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7229899999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58721
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.95
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.22
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,52.25
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,102.38
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,102.5
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.38
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901399999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88202
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8470700000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,108.62
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,109.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,67.12
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,103.62
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,105.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.25
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93671
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831200000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93527
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81091
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8507100000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.19
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.73
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,85.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,88.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,89.75
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930700000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92514
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8049
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484899999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94434
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696299999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8634299999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.09
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,117.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,120.75
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,60.25
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,67.5
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,95.38
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,96.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.62
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94916
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.12
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74185
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.62
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72714
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.02
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.98
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.03
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.92
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,110.88
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,111.38
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.12
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,69.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.12
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,149.25
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,151.75
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,149.88
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805299999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798899999999999
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.06
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73361
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9750700000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
