Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691200000000001
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.05
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.09
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,80.88
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,81.12
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,81.62
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,118.75
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,119.5
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696299999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656399999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89166
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170799999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92529
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76669
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,79.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.25
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,93.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,94.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,77.75
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9104
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9401200000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930700000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80606
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92517
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821399999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9290799999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8339200000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.89
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,236.55
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,236.64
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,59.5
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,80.75
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,85.38
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,97.88
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9055799999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385399999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,237.95
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,238.12
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,235.7
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,235.77
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,84.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,84.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.38
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,101.25
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,111.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,123.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,125.75
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77777
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81384
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9408299999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89139
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,59.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,88.12
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,88.62
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,84.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,86.75
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.25
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903299999999999
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869100000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74017
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8340700000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82696
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
