Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9398200000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9643200000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055100000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,87.62
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,95.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,95.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,74.5
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,75.12
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9381700000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890100000000001
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72921
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7908
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92132
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.14
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,236.61
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,236.69
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,63.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.38
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,71.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,99.12
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,99.62
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9074700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8616
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8201
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487899999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691200000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,237.44
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,237.48
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,236.23
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,236.28
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,60.5
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,60.75
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,78.75
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,81.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,107.12
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,107.88
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.38
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93729
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672799999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83029
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78576
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,237.8
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,236.77
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,67.12
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.12
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,117.5
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,117.88
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98965
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96316
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8292200000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,237.52
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,237.69
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.19
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.91
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.02
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,69.62
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,70.12
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,98.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,100.88
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890399999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94281
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
