Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942200000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70028
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8744799999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9771700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,236.56
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,236.67
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.44
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,236.27
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,236.33
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,87.75
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,88.12
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,97.75
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,103.88
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.38
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,75.88
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,76.25
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90338
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92499
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9063700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449399999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9782700000000001
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8544
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,236.66
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.34
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.36
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,82.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,82.38
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,114.62
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,119.75
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9294399999999999
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95129
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93222
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86831
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89575
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85626
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85434
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.08
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,68.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,69.12
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,89.5
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,95.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,69.62
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,70.5
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92145
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96686
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78747
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80771
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93466
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97977
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482299999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.52
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.97
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,64.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,83.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,83.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.25
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9623700000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6906100000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9166200000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7933
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80661
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.75
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,69.88
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,72.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,81.12
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,81.62
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111899999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
