Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.56
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55978
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81662
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82052
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95114
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9702799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80786
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.19
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.28
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,63.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,60.5
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,62.75
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.12
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9463799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6592100000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78323
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858100000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78692
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.34
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.48
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,71.75
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,72.5
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,105.25
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,105.88
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9690200000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9280700000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69226
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743299999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90686
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.81
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.88
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.05
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.97
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.03
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,68.25
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,68.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,77.62
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,78.12
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,93.75
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,94.5
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.12
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126299999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9503799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95901
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80923
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8166800000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95621
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74459
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.69
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.05
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.38
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,73.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,74.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.62
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,74.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,74.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.25
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9435100000000001
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7572
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9400299999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153399999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79745
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.34
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.38
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,89.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,92.62
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,77.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,85.88
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,87.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
