Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72085
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9273399999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9623700000000001
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68237
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.28
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.11
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.16
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.52
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.53
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,87.25
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,77.88
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,79.38
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837899999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89938
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9359999999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851899999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91385
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82855
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87225
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83325
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76974
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.55
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,89.62
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,89.62
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.62
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,59.25
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,55.75
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,55.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,55.88
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991399999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7639100000000001
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77725
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86871
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80902
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45708000000000004
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,57.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,57.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.75
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,53.38
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94894
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9539799999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9256
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96359
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88223
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55801
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.81
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.83
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.72
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.75
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,97.88
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,98.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,76.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,80.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,60.62
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85559
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9553799999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93271
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91189
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78259
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7832899999999999
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.22
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.25
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,92.5
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,93.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,57.38
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,70.62
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,71.62
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
