Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94226
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9513799999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72845
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83178
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444299999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71524
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9582200000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57696
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.23
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.47
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.39
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.48
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,46.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,72.25
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,74.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,60.62
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,63.38
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,61.25
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92425
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97745
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80032
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91302
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68609
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31228
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.17
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.22
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.55
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.59
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.33
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.41
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.62
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,72.75
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,73.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.88
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,81.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,81.5
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85846
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75137
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84005
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8299799999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778700000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94519
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.67
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.94
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.7
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.78
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,52.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,52.5
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,68.12
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,81.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,82.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91791
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96094
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96744
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7929999999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9481200000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9811700000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.44
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85196
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7611
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27251
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.06
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.09
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,79.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,86.5
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,85.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,86.25
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9611200000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028299999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77722
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933399999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741799999999999
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7653800000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8143
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5838300000000001
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.45
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.2
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.3
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,58.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,58.75
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.62
