Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,81.62
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93896
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72528
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84375
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95029
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.708
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95096
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38647
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.89
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,59.88
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,77.5
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,63.25
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9662799999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90814
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96747
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88003
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90295
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8895200000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73458
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90256
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58685
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.7
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.72
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,67.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,67.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,68.5
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,68.62
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,57.88
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,58.25
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736600000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9219700000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96106
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65786
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78515
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95816
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6824
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.22
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,76.12
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,58.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,61.62
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.12
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,68.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,75.38
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9328299999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95962
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96115
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75772
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92795
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7126399999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69204
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.62
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,70.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,77.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,68.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,73.88
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.38
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94058
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9734799999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81021
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75268
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9114399999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88589
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50436
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.17
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
