Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,61.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,62.5
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,62.62
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,62.88
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8154600000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9341700000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953299999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,91.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78485
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87649
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.31
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71102
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51107
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.36
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.41
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,47.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,48.25
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.12
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,63.5
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,63.75
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.62
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,116.38
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,116.88
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,116.62
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8523200000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,93.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.25
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7911699999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8587600000000001
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65859
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46896000000000004
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.16
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.48
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.53
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.64
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,236.69
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,74.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,75.12
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,128.62
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,129.38
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8845200000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677399999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87359
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89139
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.56
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75259
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92499
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2892
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.33
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.23
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.12
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,69.62
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,70.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,67.25
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,68.38
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.75
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9659399999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79452
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153100000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78167
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52428
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.39
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.95
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.05
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.78
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.81
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,64.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,98.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,98.5
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,65.88
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,67.25
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9403100000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869700000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.25
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86926
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316700000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92215
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.94
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91107
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40649
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
