Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.7
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.73
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,91.75
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,92.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,87.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,88.88
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,89.25
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9567899999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859899999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840399999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7701100000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9984700000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7085199999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.56
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.94
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,60.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,60.75
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,148.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,151.38
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.25
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,74.62
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,75.25
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91946
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98325
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.38
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,89.38
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6896899999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87344
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78894
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50143
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.34
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.98
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.02
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.3
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,109.5
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,109.88
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,114.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,114.88
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,114.75
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295899999999999
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7842100000000001
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83539
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76553
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4728
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.45
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.02
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,49.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,49.75
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,74.75
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,75.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,70.5
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,71.88
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9598399999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9813799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401200000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8513799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9129299999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7773100000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7272
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62487
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.44
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.66
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.72
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,55.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.38
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,59.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,59.75
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,78.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,78.25
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.12
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9517200000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95294
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9926799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,95.75
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.94
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63421
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9893200000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8704799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85449
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35441999999999996
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
