Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.27
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.33
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,53.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,83.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,83.12
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,117.25
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,118.38
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.88
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9406700000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9941399999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,90.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.88
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263600000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79803
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80807
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9239799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45901000000000003
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.28
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.42
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,76.5
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,76.75
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,64.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.25
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,111.88
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,112.12
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9950899999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851899999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82245
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8006
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57717
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.06
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.2
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.72
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.75
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,74.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,80.62
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.75
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,126.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,126.5
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.38
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,92.75
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,94.12
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9650299999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8584299999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8497299999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.56
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6278
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6853
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5525399999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,237.34
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,237.45
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,237.64
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,237.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.16
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,56.62
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,58.12
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,79.75
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,80.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,75.38
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,75.62
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94168
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9600799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8646799999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8877200000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6734899999999999
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8402700000000001
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,235.75
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,235.89
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,236.38
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,236.39
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,234.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,234.53
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,66.25
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,71.5
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,67.75
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,72.12
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.75
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,80.62
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,81.75
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8499700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9388700000000001
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772889,Wyre - Wyre Piddle,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
